Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,91.88
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,101.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,138.25
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,138.25
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,178.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,179.12
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-98.56
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8952899999999999
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.12142
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9922799999999999
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75561
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88931
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95511
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9486399999999999
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9521799999999999
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9747
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7461800000000001
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96893
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98782
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,64.25
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,64.5
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.38
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-139.19
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.63
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9494
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.70098
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3485
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,76.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,77.5
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,80.25
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,80.62
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,157.75
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,158.25
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-88.37
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.56
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96146
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.048139999999999995
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9818100000000001
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88559
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98093
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98636
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,67.88
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,68.25
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.12
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94376
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646899999999999
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9711299999999999
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8204600000000001
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98703
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99145
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.12
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.38
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.25
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,68.12
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,68.88
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.62
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.44
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-110.13
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.25
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66378
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.29439
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48611000000000004
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,75.75
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,76.62
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,128.5
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,129.12
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,199.12
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,200.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-106.75
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95554
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.2448
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98718
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83154
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98349
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97436
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92847
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8933700000000001
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98209
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.62
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.94
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.716
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9793700000000001
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9864200000000001
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,58.75
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,59.25
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.12
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.12
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-146.56
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48913
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7091
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.24406999999999998
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,68.5
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,68.62
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,104.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,104.5
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,157.25
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,158.38
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-81.63
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9234600000000001
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.11107
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94763
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
