Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80523
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98257
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99136
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,62.62
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,63.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.88
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9803200000000001
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90341
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99149
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.62
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.75
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.62
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.75
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.75
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.75
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33236
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99274
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.12
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,94.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,94.12
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.25
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-130.06
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4936100000000001
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.59796
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57177
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,84.12
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,84.12
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,105.5
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,108.62
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,231.62
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,232.25
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-73.25
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9430200000000001
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22905
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9946299999999999
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.983
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98529
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97867
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93637
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9490700000000001
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97855
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.69
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64642
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98825
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9940200000000001
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.38
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,91.12
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,91.75
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.38
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-111.87
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.94
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.45779
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.32183
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65289
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.73
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,83.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,83.5
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,116.62
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,116.75
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,202.38
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,202.62
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.94
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-117.56
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.56417
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.37099
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9621
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95505
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92474
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9726600000000001
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9028
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88605
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98151
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,61.94
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.06
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13127
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9894700000000001
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9857799999999999
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.25
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,67.75
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,67.88
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.88
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.43
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.44
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.38
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4602
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7767
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.26168
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,55.75
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,59.12
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,82.38
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,84.38
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,161.88
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,162.12
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-130.06
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-135.57
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.47726
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.6036
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99115
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.56
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.56
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82129
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95367
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96854
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
