Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9477200000000001
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9528200000000001
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97235
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-148.19
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6564
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98325
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97806
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.38
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.25
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-128.31
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91769
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8957200000000001
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.4808
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,83.25
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,83.5
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,130.38
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,131.5
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.69
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-143.19
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88205
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.70941
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98495
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.25
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93106
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.6759
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97119
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95981
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90005
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97415
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-143.88
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.64431
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9791
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97903
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-125.5
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.75
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-132.69
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.49633
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.89151
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.50359
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,56.12
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,54.75
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,55.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,123.5
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,123.5
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-129.19
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-135.5
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.45757
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.6018600000000001
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9204100000000001
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.56
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96301
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97336
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8855
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9039
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97464
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9906
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,68.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,68.38
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.38
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84146
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97324
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9921
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,79.75
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,80.12
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-91.56
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-88.69
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.01958
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85254
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0334
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,64.12
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,64.25
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,99.12
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,99.62
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,170.38
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,171.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.94
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-90.81
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69442
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.00758
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9282799999999999
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.19
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.63
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93481
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96011
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9318799999999999
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96121
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95062
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99182
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,70.5
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,71.75
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.38
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-120.31
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.32888
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97604
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.88
