Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,98.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,98.62
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.25
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.13
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75415
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9630700000000001
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61212
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,60.88
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,61.75
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,96.38
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,96.5
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,199.12
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,200.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-140.44
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.56
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.56381
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8513200000000001
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89566
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.25
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.19
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9239200000000001
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.65557
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96439
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90591
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65069
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99313
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,83.25
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,83.88
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.31
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27785
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93491
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,67.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,67.12
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.12
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.06
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-122.06
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8970899999999999
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98254
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.37819
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,69.62
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,70.25
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,186.62
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,187.88
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.44
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.47039
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91559
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91946
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90774
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82358
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9766799999999999
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8886700000000001
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9368
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9900200000000001
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.38
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.5
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-129.94
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.4229
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9676799999999999
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9402799999999999
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,100.31
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.31
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94891
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.2596
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2867
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,84.5
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,85.5
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,137.88
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,138.12
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.37
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.57848
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.53478
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9090600000000001
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8700200000000001
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96591
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98859
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.88
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.38
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91855
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93579
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9915799999999999
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,66.62
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,66.75
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.62
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67669
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95135
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9558700000000001
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9443
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8408200000000001
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88531
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
