Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,61.38
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,64.25
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,90.38
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,90.88
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,167.75
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,168.25
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-126.25
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98825
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.48568
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96091
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.19
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67028
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9710700000000001
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9604799999999999
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87082
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.61025
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98935
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.88
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.88
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-146.56
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7052
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9605100000000001
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97015
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8667
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63876
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89984
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,57.12
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,59.38
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,77.62
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,77.75
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,152.88
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,154.38
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-45.38
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-132.31
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.3178
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.57613
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95309
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86246
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89895
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9415600000000001
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91806
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7864300000000001
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98929
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.5
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.62
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.62
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-115.81
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.28911
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96249
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94824
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9606600000000001
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86026
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,89.38
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,89.5
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,141.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,141.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-152.31
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-75.19
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.65417
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.15077000000000002
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9390200000000001
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.19
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8244600000000001
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8453700000000001
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97559
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.06
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9216
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7802399999999999
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9845
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.25
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.12
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,32.19
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32045
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9664
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98462
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,51.5
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.62
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-97.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-149.94
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.07042000000000001
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.77459
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94614
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,57.25
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,168.38
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,169.38
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-147.12
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-95.31
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.6307
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.04952
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9895299999999999
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.19
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.25
