Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79596
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82065
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9313
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8901
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9681700000000001
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9894700000000001
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.5
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.75
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.62
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-118.12
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.34108
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92569
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96115
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-105.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.37
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.16313
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.80023
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92969
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.38
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.38
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,67.88
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,68.25
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,146.88
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,147.12
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-153.56
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-102.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.55065
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.20811999999999997
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9400299999999999
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89822
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77823
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82205
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8857700000000001
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68643
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9887100000000001
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.12
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.75
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.38
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,50.5
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.37
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20464000000000002
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9728100000000001
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97119
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.12
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,80.81
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.25
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-111.63
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09435
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.78878
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.26604
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,44.5
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,48.12
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,126.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,126.62
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-160.56
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-135.25
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.6521899999999999
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.6239600000000001
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93655
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.31
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95404
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80398
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84805
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8987700000000001
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9008799999999999
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99066
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.12
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-138.69
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.58972
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8490000000000001
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97183
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,110.44
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-108.37
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.08336
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9153700000000001
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.25371
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.38
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.12
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,49.88
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,121.25
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,121.62
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-167.81
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.19
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.9005700000000001
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.50936
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9340799999999999
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.25
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8609899999999999
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86511
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9697899999999999
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.38
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86798
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.045489999999999996
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97913
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.5
