Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-121.38
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.37844
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94553
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97916
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.75
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,119.69
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-171.69
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-133.56
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.39671999999999996
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.92566
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.5422
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,130.12
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,130.38
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-87.19
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-101.62
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.04482
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.18697
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9881
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.19
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79724
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91864
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9091799999999999
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.75
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9247700000000001
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68548
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9763799999999999
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.75
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6441600000000001
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9624299999999999
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9866299999999999
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,56.5
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-70.25
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-84.5
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24578000000000005
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98206
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05708
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,66.12
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,66.88
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,72.75
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,73.12
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,138.38
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,138.88
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.31
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-148.06
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.88446
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.7915300000000001
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9518700000000001
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85162
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94852
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6947
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8983700000000001
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.42408999999999997
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9816600000000001
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.25
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.5
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.38
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-145.88
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.72268
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94794
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9885299999999999
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,62.62
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,63.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.88
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-142.12
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-162.44
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-148.56
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.6068100000000001
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.89297
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.65405
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,48.5
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,132.75
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,133.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.5
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-132.25
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.58202
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.56475
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9888899999999999
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.06
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84891
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91159
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.37440999999999997
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91745
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79907
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9831799999999999
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.62
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.62
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.62
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-151.44
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7709600000000001
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95581
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96915
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,109.5
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-156.37
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-142.19
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
