Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.46096000000000004
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.86685
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.5607800000000001
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,51.62
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,111.62
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,113.38
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-151.44
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.65881
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9584
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97391
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9087799999999999
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7509399999999999
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97098
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9360299999999999
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77484
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98145
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.25
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.69
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50213
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6835
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9631299999999999
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-72.25
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-124.88
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22258000000000008
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9858100000000001
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.4215600000000001
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,54.75
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,56.38
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,77.25
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,77.62
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,125.5
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,127.62
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-160.37
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-139.31
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.82516
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.66693
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9917299999999999
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84134
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.29213
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9139700000000001
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9402200000000001
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91135
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98193
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-144.06
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.59054
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8804
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-146.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.38
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-140.81
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.73715
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60674
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.63766
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,123.88
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,124.25
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.87
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-98.06
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.48177
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.12999000000000002
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98892
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.31
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9060299999999999
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9829100000000001
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98434
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94147
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8723700000000001
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9827899999999999
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.38
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.38
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68408
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715299999999999
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895299999999999
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,68.38
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,68.75
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-87.94
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.69
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-72.44
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02684
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54589
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.23085
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,65.0
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,72.25
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,87.62
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,88.12
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,181.38
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,181.75
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
