Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-148.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-116.75
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.60983
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.32833
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99539
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9521200000000001
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.6361
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93732
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9357
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89392
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9664299999999999
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-148.25
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.68267
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9099700000000001
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9705799999999999
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-121.06
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.81
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-109.44
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.1819
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5834
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.19982
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,44.12
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,130.88
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,132.25
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.75
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92563
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78863
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9950600000000001
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90927
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9484600000000001
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91409
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9858399999999999
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9282799999999999
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9838600000000001
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,59.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,59.25
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.12
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,113.37
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.06
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.14995
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97311
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-129.44
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-143.06
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.47118000000000004
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78323
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.66973
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,84.38
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,85.88
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,97.12
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,98.12
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,129.75
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,131.12
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.56
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78152
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8113100000000001
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92081
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9578899999999999
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92258
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95309
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9792799999999999
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9099700000000001
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96735
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.5
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.38
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-142.5
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-55.87
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6325
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30135
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.56
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-143.31
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.37704
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72497
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.64218
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.12
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.12
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,79.25
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,79.88
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,52.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,101.5
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,102.25
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-154.69
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-137.63
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.66964
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.61343
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9401799999999999
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.19
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97372
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88864
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9324899999999999
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
