Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86236
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9875799999999999
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.75
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.75
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-141.56
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.81
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.66876
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.46013999999999994
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96555
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93835
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7836
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75476
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,49.25
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,130.12
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,132.12
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.75
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97598
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91495
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8413700000000001
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9827899999999999
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859600000000001
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9912700000000001
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,52.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,52.12
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,66.12
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,76.88
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.62
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92737
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9887100000000001
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98911
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.5
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.87
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859899999999999
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9580700000000001
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96173
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.38
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.88
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.43755
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6008899999999999
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.24694000000000002
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,125.75
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,127.12
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,127.5
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,127.75
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,166.12
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,177.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-147.88
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-83.56
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.6116
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.09255
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87671
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.75
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.06
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.12
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90915
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90741
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9169
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96091
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97452
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9770200000000001
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98755
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92255
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9504100000000001
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,48.75
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.25
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,77.69
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.56
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07877999999999999
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46612
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8167399999999999
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.38
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.38
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,109.38
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,110.38
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,69.5
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,71.38
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,114.88
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-149.69
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.78497
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.74588
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91751
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-45.44
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94376
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.33492
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9863299999999999
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,52.25
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.25
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94888
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9151600000000001
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94601
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.25
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
