Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6116
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97162
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9917299999999999
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,65.75
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,66.5
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.12
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,66.19
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.88
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18746
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50317
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8259299999999999
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,64.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,65.62
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,159.75
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,160.75
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-159.31
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-150.94
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.7341
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.79635
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89465
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.19
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9212600000000001
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91885
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9791
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90994
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4880600000000001
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.987
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.43
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.56
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81787
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97351
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9589200000000001
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,109.63
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.06
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.5352399999999999
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68643
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79672
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,52.5
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,56.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,56.62
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,133.25
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,133.88
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.94
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-89.81
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.94
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.47468999999999995
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.01411
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8478700000000001
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.81
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6108600000000001
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96567
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97644
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96854
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98346
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99103
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.5
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.75
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.62
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.19
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9779700000000001
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96844
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.44
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.44
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9913
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58859
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37484
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,99.88
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,101.25
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,117.5
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,119.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,161.5
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,162.88
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-171.19
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-141.44
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.9061
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.64254
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87765
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,29.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.5
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.44
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.58395
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9701799999999999
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9087799999999999
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,52.25
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,53.38
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.69
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9725600000000001
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.419
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97754
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-139.88
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.52374
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8559200000000001
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97714
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.44
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.44
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95157
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69845
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3322
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
