Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,69.75
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,70.25
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,119.62
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,120.88
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-122.06
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-70.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.30251
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.16033
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91833
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.41176
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9248
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9613299999999999
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.94
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9499799999999999
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72918
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93716
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-125.75
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.3658
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96851
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.75
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.25
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-85.44
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98087
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73336
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08167999999999999
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,55.75
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,67.88
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,68.5
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,118.88
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,119.88
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-65.06
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-129.94
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.22274000000000002
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.31706999999999996
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9353899999999999
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95941
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97201
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9743299999999999
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88605
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70153
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9568200000000001
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-98.5
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21315
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96194
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9678
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-73.38
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.13
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20668000000000009
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80102
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48266000000000003
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,69.62
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,71.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,116.75
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,117.25
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-73.12
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.25
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09862
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.69308
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93814
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91879
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87256
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,51.38
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.56
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9627700000000001
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37053
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97339
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-122.88
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.39034
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9660299999999999
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606600000000001
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,165.25
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.69
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-108.63
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.7977
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86413
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.25478
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,44.38
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,83.5
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,85.12
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,95.62
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,96.5
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-148.06
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.75
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.5942
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85745
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91284
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
