Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8299799999999999
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.2242
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97073
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91946
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9091799999999999
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9786100000000001
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.44
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.37
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.69
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91107
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93265
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95673
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.12
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-132.87
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09731000000000001
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94852
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.48577
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,1.62
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,1.62
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.62
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,61.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,61.12
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,127.12
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,128.12
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.62
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.69
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.67803
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86346
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9036200000000001
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8634299999999999
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8302
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9866
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.38
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9460700000000001
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74112
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9588899999999999
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8858600000000001
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9624299999999999
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,43.75
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.39452
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78698
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8508
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,66.62
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,66.75
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,62.38
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,64.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,133.88
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,134.12
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-65.69
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87561
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.30935
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94385
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.19
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7510600000000001
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9774200000000001
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9156200000000001
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80462
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94437
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8517399999999999
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99435
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97293
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,58.12
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,58.5
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-82.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-76.5
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11952
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8381299999999999
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16063
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,60.75
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,61.25
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,113.38
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,114.12
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,120.88
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,121.62
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-71.25
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80014
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26644
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88156
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9020100000000001
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9816299999999999
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9943200000000001
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,87.38
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,87.5
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.38
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
