Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89236
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91333
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9617600000000001
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43404
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9918799999999999
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,66.75
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,67.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.88
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-71.12
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-95.38
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.29177
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7608600000000001
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.07051
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,52.5
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,54.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,97.75
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,98.25
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,188.38
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,188.62
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-97.5
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.94
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10314000000000001
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.53155
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90405
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.81
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.36296999999999996
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85293
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97308
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94775
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89371
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9772299999999999
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.5
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.37
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.81
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.94
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88302
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9420799999999999
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595600000000001
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-108.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-77.38
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.25096999999999997
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9854700000000001
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15279
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,53.88
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,57.12
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,72.88
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,73.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,122.12
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,133.38
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-160.07
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-82.31
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.57339
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.1071
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89984
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.69
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.65823
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98206
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97913
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9332
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9382
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9866
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.38
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.5
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78528
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9346
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9799200000000001
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-131.75
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.25
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-83.81
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.58712
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69876
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06291000000000001
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,86.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,86.25
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,134.88
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,135.25
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-112.25
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-134.69
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.20305
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.60424
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94079
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.56
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93463
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93805
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96341
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91559
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92209
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9801
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78128
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97165
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9500700000000001
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.88
