Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,153.31
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.06
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.08893999999999999
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79373
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.574
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,1.88
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.25
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.12
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,51.25
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,65.88
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,66.25
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,118.38
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,118.62
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-80.75
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-80.81
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.19597
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.11292999999999999
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9276700000000001
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93127
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99203
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98666
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,60.88
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,61.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.88
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,62.25
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,62.62
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.38
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88318
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7480100000000001
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99405
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,64.12
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,72.12
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.88
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.69
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.06
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9574299999999999
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98624
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96988
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,34.5
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.47457
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8512200000000001
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7424
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,58.12
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,60.38
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,117.5
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,117.75
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,169.12
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,177.25
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.31
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9729899999999999
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82419
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9505299999999999
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93576
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9142100000000001
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98688
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,53.38
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8841200000000001
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78323
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99777
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,117.62
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,117.75
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.62
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9014
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9596899999999999
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.81
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.81
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71502
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9743
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59582
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,72.12
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,72.75
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,83.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,83.25
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,207.62
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,208.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-73.69
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.56
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.19355999999999998
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.50307
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9480299999999999
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9723200000000001
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98221
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98703
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7604
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9924299999999999
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,57.25
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,74.5
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,74.62
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.62
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9196200000000001
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9189700000000001
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9771700000000001
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.75
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75515
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9794299999999999
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87256
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
