Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,88.88
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,89.5
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,86.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,86.38
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,177.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,177.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-77.12
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12432
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87439
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94263
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.69
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9079299999999999
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798600000000001
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99521
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,104.5
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,105.12
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.88
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.25
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9758
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70709
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97357
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.69
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9487
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9784799999999999
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98383
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.25
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.69
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97073
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67993
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60195
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,79.88
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,81.5
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,99.5
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,99.62
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,201.88
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,202.5
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84616
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8959600000000001
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9547100000000001
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.69
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9164700000000001
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9693
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9820200000000001
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9714
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83145
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9928
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,66.75
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,67.12
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.88
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86911
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87192
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93225
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.69
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9670700000000001
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82376
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95914
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,83.12
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,83.5
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,75.62
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,75.88
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,159.38
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,160.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88046
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9172
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9849899999999999
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94696
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9186700000000001
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96472
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94894
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9968
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99225
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,66.88
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,67.38
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,81.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,81.62
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.25
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.25
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5765600000000001
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8744799999999999
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92737
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-60.81
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.42068
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96155
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93448
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,59.88
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,60.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,125.88
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,126.75
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,175.25
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,175.62
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.19
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78485
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9461700000000001
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95395
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
