Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8805200000000001
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94165
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99149
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.25
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.5
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.38
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9378
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9874
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9917299999999999
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,70.25
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,70.25
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.25
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75213
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92261
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96249
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.06
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.44
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5472
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97836
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5436300000000001
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,51.25
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,51.25
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,105.25
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,105.38
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,165.75
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,166.25
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6238
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93866
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9541
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94629
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97351
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9631299999999999
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90646
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9770200000000001
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9925200000000001
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.12
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.62
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.94
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87329
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9885299999999999
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96741
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.75
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.06
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.25
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58682
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8102699999999999
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6242
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,51.88
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,52.12
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,125.12
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,125.62
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,136.75
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,137.62
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.12
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.25
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.59445
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7193
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96777
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9202299999999999
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9340799999999999
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9906299999999999
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.62
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90771
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97021
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94873
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83691
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95181
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92706
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.69
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.25
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6401600000000001
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7773100000000001
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7205199999999999
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,54.88
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,55.12
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,84.5
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,84.62
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,123.5
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,125.62
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.19
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.69
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.13
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69033
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7195699999999999
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9516600000000001
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9437200000000001
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9779700000000001
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9930399999999999
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,55.5
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,55.75
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9092100000000001
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9633799999999999
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93832
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
