Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.56
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77227
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9061299999999999
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95035
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92874
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99115
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98572
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,64.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,64.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9484899999999999
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94379
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98944
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.31
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64715
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82776
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776600000000001
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.5
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6633899999999999
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77813
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88241
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,55.5
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,116.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,116.12
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,144.5
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,145.75
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.25
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.38
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74469
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8871700000000001
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9401799999999999
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8201299999999999
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9499799999999999
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98325
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,52.25
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.5
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.38
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91122
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9632
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9382
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8511299999999999
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90195
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96985
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.19
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.19
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6871
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42867
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85824
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,54.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,54.5
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,83.12
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,83.12
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,124.12
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,124.25
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.5
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95581
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65728
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9310299999999999
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8053600000000001
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94809
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9851700000000001
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.62
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.75
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.75
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90341
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9613299999999999
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93301
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.5
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6752
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9061600000000001
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98514
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.25
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8482
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62362
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94473
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.28
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,60.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,60.25
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,71.5
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,71.5
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,145.12
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,145.12
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.12
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80716
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9420200000000001
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9508
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80761
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761700000000001
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94931
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
