Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89944
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95334
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93906
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.07
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62783
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9523
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98108
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.25
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.37
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67083
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44566999999999996
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79861
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,103.75
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,103.75
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,103.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,105.38
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.31
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82321
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74664
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90909
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72573
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94476
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9234899999999999
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89715
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99377
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92496
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.88
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,53.12
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.56
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92847
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8407
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98126
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.69
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81479
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63284
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91369
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,59.12
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,59.62
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,99.75
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,100.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,101.88
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,102.25
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.94
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83188
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68804
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91614
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92865
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9556
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9532799999999999
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8771
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9694200000000001
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95535
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.44
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6885
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9668899999999999
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97934
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.25
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9371
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53982
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8855299999999999
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,50.12
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,86.75
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,92.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,109.12
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,111.62
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.31
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80352
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.58724
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92169
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93048
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95624
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9529700000000001
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90164
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90384
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9454899999999999
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.75
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.25
