Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,89.5
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,89.5
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,99.25
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,100.0
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.75
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85415
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73779
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9308799999999999
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.66067
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9476899999999999
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98361
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9006299999999999
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90509
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93545
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.13
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6693399999999999
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93637
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9429
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.69
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7756
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56524
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7912
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,67.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,67.25
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,83.25
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,83.5
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.63
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8855299999999999
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72177
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9122
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7731600000000001
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98087
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9606600000000001
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89828
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93384
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9323100000000001
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.06
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57357
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9469299999999999
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9364
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.31
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.13
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8638299999999999
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74005
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7348899999999999
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,79.12
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,79.25
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,80.38
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,80.5
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.75
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8236100000000001
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67678
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91141
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.53054
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9406100000000001
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9591700000000001
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91351
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97055
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93622
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.44
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65988
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9486700000000001
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332600000000001
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.13
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.62
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74456
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59902
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8142699999999999
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,75.12
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,75.25
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,81.12
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,81.38
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.63
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8289200000000001
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7265
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92184
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
