Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67318
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97711
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9451299999999999
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92056
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9715600000000001
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9356700000000001
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80142
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9523299999999999
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91543
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7558600000000001
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83285
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8956299999999999
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,48.88
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,88.62
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,88.62
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,79.75
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,79.88
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.44
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8497299999999999
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73034
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9073200000000001
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78183
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9401799999999999
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94168
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88244
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97708
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94931
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81387
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95511
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91061
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.07
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.87
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68835
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48186
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8475
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,81.62
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,81.62
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,76.75
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,76.75
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.13
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9686
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69989
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93674
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90384
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93219
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9537700000000001
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89764
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92691
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9448799999999999
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.13
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64147
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94711
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9458
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.62
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.5
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7679699999999999
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61666
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85306
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,56.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,56.38
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,68.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,68.12
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,82.62
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,82.75
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.44
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78723
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76132
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9458
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76172
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9585
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9481799999999999
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
