Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.25
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.25
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.19
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75384
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83941
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8416100000000001
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,54.25
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,99.62
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,99.62
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,82.62
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,82.75
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.31
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83395
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7289399999999999
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88736
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85901
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95486
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93466
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9162299999999999
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83621
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91565
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.56
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69534
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99005
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91876
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.25
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.12
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.81
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9269700000000001
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60516
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78528
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,100.62
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,100.62
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,80.5
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,80.62
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.25
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88733
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6491600000000001
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9111299999999999
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.56
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8779
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95416
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94379
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91202
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91781
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9431799999999999
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74173
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91833
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,50.38
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.56
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.13
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6625300000000001
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6990000000000001
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8446899999999999
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,47.62
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,106.25
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,106.25
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,83.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,83.12
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.25
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8201299999999999
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8607799999999999
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95975
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.69
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8472
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95242
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9761299999999999
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91446
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9184899999999999
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96878
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.31
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68417
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9850200000000001
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8987700000000001
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.75
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.5
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.44
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75015
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71215
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9314600000000001
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
