Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,108.38
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,108.62
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,104.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,104.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.25
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81595
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8352
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96414
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7892100000000001
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9530299999999999
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9631299999999999
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9068
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9082899999999999
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.948
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.75
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6604899999999999
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9900200000000001
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9202600000000001
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.25
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.25
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.25
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.94
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9435100000000001
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72085
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9026799999999999
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,48.88
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,104.38
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,104.62
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,86.62
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,87.25
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8503700000000001
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9827299999999999
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9128700000000001
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84186
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9514799999999999
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9547100000000001
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9313600000000001
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9348700000000001
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9514799999999999
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.19
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6440100000000001
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9885299999999999
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91681
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,50.38
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8482299999999999
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97436
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91904
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,131.75
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,131.88
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,87.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,87.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85644
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97977
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87756
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79028
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9544100000000001
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9564799999999999
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9213899999999999
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90954
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9525100000000001
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.31
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60232
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98761
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9214200000000001
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.38
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8931
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72567
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91501
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,121.25
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,121.38
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,85.88
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,90.5
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86813
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97336
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95737
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-17T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.38
