Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7529600000000001
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93243
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.5
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.5
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.37
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.12
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69412
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58657
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8623
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,51.38
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,119.38
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,119.5
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,101.75
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,101.88
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8699600000000001
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9335600000000001
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9027700000000001
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8182699999999999
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95639
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9505899999999999
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9375600000000001
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9169
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98096
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7773100000000001
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99036
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9542799999999999
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.12
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.06
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71292
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7482300000000001
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8366100000000001
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,53.62
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,55.62
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,121.5
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,125.75
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,109.88
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,110.25
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8882700000000001
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9279799999999999
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9199799999999999
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82596
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95065
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95145
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9254100000000001
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90536
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9511700000000001
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.63
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61855
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9895299999999999
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94858
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.75
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99426
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68698
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89587
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,66.88
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,67.38
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,117.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,117.12
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,94.88
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,99.25
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86841
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93845
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9032
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90576
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9403100000000001
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94855
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9274600000000001
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91284
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93317
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.31
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63198
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9897799999999999
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9448200000000001
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.75
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.75
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.87
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
