Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99225
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75457
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8833
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,66.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,66.12
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,122.75
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,122.75
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,93.5
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,93.88
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88269
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92319
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90048
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9375899999999999
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9382
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9623700000000001
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90207
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92264
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93127
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7558600000000001
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98734
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93545
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.25
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.25
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.56
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73227
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71722
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88559
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,53.75
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,53.88
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,118.62
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,118.62
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,96.88
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,96.88
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87454
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9149799999999999
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9346899999999999
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78317
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9382
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95978
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9208700000000001
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9331299999999999
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9299
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.63
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64251
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98859
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93143
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.5
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.62
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.37
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72207
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81347
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8673700000000001
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,53.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,53.38
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,123.25
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,123.38
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,94.25
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,94.5
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.858
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90143
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9507700000000001
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79843
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93329
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96759
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9210799999999999
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9184899999999999
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9237700000000001
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.63
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66793
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903299999999999
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9350299999999999
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,56.75
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.56
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77298
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76849
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86056
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,53.75
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,54.12
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,121.38
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,121.38
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
563449,Hawthorn Drive,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,98.5
