Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92502
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8933399999999999
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94202
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97653
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97861
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93164
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.75
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88077
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70767
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8893399999999999
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,84.12
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,84.12
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,97.12
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,97.5
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,91.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,91.25
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.06
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81762
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73831
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8956299999999999
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75152
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92413
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95285
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8997799999999999
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90546
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93063
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9418
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97818
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90573
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.44
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83844
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72204
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8901700000000001
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,68.5
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,68.5
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,97.5
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,97.88
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,88.62
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,89.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.56
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88986
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74069
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98566
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79538
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92987
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94684
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8922700000000001
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8680100000000001
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9125
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.5
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93124
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82116
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8858
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.56
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7368100000000001
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78546
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90784
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,70.88
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,71.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,68.62
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,68.75
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,99.38
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,99.5
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.31
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89905
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75259
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93289
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80929
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94882
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93994
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90347
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94458
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91049
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.94
