Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93121
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74441
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91196
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.94
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88025
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72601
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93603
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,74.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,74.38
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,78.75
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,79.12
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,89.62
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,90.12
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.44
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86026
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7491399999999999
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9494
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82489
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94778
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94821
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90564
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93503
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91571
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95688
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83896
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94885
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.5
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71225
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81372
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93149
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,79.12
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,79.75
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,81.75
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,82.12
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,99.75
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,100.12
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8417
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96741
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94034
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71145
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93686
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9577
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90512
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91855
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93988
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93588
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8625200000000001
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,51.12
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.25
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96484
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79876
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94562
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,80.62
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,80.62
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,91.38
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,91.5
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,140.12
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,140.5
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8612
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96497
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93661
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73315
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96793
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93356
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90344
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90301
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92831
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93017
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8874799999999999
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.88
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.12
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.69
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.56
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7582399999999999
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7459399999999999
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93729
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
