Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,74.62
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,75.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,101.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,101.38
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,135.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,135.25
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.06
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92789
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74505
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92172
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75647
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97711
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93933
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91998
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92972
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92764
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93973
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87887
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91781
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7055
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8534799999999999
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94565
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,79.75
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,80.25
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,92.25
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,92.38
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,103.88
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,104.88
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.81
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8927
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8582700000000001
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97934
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81302
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93826
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92111
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91965
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93603
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96664
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87897
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93573
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80398
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7846
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95364
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,88.75
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,89.12
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,98.75
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,98.88
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,121.75
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,122.38
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.62
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87884
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80984
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96414
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80462
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97894
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94491
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90262
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90997
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93436
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96118
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92807
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99084
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,55.62
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,55.75
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.06
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76565
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83496
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92355
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,85.62
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,85.75
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,105.12
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,105.5
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,147.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,147.25
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T22:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.44
563449,Hawthorn Drive,2023-06-19T22:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-19T22:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T22:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-19T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T22:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94287
563449,Hawthorn Drive,2023-06-19T22:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96643
563449,Hawthorn Drive,2023-06-19T22:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95651
563449,Hawthorn Drive,2023-06-19T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
