Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92334
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9603
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96689
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9809
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.952
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95535
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84216
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85803
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92547
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,92.12
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,92.12
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,109.38
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,109.75
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,132.75
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,133.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.56
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94641
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7832600000000001
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96289
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8490000000000001
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94424
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97736
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93915
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95084
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98837
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,69.25
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,69.5
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.38
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9509
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90192
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93487
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.37
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78775
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75537
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94778
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,94.25
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,94.88
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,95.38
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,95.75
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,166.12
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,166.62
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.56
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96014
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81976
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94577
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78714
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95053
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96274
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.944
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9389
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99319
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,93.5
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,93.75
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.62
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.13
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95056
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96863
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95386
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.31
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80685
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7981199999999999
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91952
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,88.12
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,88.5
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,111.62
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,112.5
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,183.12
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,184.38
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.94
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8432
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8295600000000001
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94791
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96481
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97009
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98636
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,63.5
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,63.5
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93384
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93912
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96994
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8226600000000001
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94147
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94064
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
