Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95056
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73239
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95599
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,85.88
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,86.38
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,114.12
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,114.38
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,162.75
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,166.25
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84115
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8167399999999999
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97302
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91516
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9707
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9469
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97498
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93646
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97427
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.12
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78293
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94269
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8772
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.75
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.25
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71344
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6902699999999999
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91067
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,94.62
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,94.88
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,113.25
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,113.75
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,126.25
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,126.5
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90277
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87735
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93933
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8949
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96118
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98361
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,56.38
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,56.5
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.38
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94687
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96753
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96719
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83804
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96567
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90161
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94128
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7601
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91318
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,90.62
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,92.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,124.5
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,124.75
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,139.75
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,139.88
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.25
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90811
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80633
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9314
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80105
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95807
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95499
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94705
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96838
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9714
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85595
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97531
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9002399999999999
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.63
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93106
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71896
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98206
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.55
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.34
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.59
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
