Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,89.25
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,89.75
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,130.88
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,131.12
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,151.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,151.38
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.62
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8950799999999999
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82321
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91821
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93481
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97775
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9429
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95386
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94769
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94778
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87411
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97766
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95422
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.63
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8710600000000001
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64663
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92642
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.98
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,92.25
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,92.75
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,138.12
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,138.25
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,125.25
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,125.75
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87845
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85345
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90762
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82562
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93497
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96878
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93429
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9733
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96081
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86816
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96597
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97925
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57882
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74807
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90652
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.89
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,82.38
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,82.75
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,126.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,126.75
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,142.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,142.38
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.88
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8761
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84326
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96628
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95254
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9603
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94336
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94257
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95532
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94159
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93329
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96362
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92938
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.62
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95703
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62567
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95557
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.89
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,105.12
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,105.75
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,122.88
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,127.62
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,129.5
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,130.12
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90835
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8910799999999999
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94717
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.63
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.37
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
