Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93475
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96219
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98264
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97064
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93063
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97443
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.75
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.88
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.88
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94336
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97296
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92575
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.19
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6251800000000001
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69085
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93652
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.16
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.28
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,105.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,105.62
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,131.5
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,133.38
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,132.62
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,138.25
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.06
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90192
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7996800000000001
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97369
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94687
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94543
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94296
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92425
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91409
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9671
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.38
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96768
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98376
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94589
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78427
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86746
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90652
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.84
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,92.88
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,93.38
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,118.12
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,118.62
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,131.38
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,132.38
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.5
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98245
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82058
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95892
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6604300000000001
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96344
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96683
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95669
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93652
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97348
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9371
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95273
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99307
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,70.62
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,70.75
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.75
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.56
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67578
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7588199999999999
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92724
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,107.62
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,108.12
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,110.25
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,119.12
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,179.5
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,180.25
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.06
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94818
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84826
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98538
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94867
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99033
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93875
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,63.5
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,63.5
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98962
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98019
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98096
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,88.38
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,88.5
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.38
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.25
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.25
