Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.957
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97446
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99084
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,63.12
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,63.12
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.12
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.31
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67788
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97824
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8587
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,153.25
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,154.12
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,174.5
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,174.62
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,172.75
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,172.88
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92148
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91214
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94015
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78357
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97696
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93976
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,47.38
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9913
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98193
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96625
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,93.38
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,95.88
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.38
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9501
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93893
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92816
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70791
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8443299999999999
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8789299999999999
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,149.5
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,152.75
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,146.12
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,146.38
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,115.62
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,115.88
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96356
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98093
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99207
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.62
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8862
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99304
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94018
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,69.75
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,69.88
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.75
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96872
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97678
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97443
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.38
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92273
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97189
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94961
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.25
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7743800000000001
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65386
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89035
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,103.62
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,104.25
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,195.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,195.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,139.12
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,139.5
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.69
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95908
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86816
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94437
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96655
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99316
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97559
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,66.75
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,66.88
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.88
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92047
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97729
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98303
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.75
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93393
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96591
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89999
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.25
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67456
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7670899999999999
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97095
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
