Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,88.12
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,88.38
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,161.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,164.88
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,155.38
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,155.75
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.56
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83639
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76394
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93762
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86636
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97507
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96216
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96393
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83767
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95383
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8667299999999999
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97528
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90811
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82791
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91901
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93539
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,80.88
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,81.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,120.5
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,124.62
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,119.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,119.38
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.75
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8914200000000001
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8396600000000001
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92874
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94421
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97675
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96786
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95749
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91702
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96359
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8696
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95846
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94147
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8912899999999999
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95944
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80871
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,85.88
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,86.88
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,122.38
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,122.5
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,117.12
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,117.62
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95132
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90091
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89859
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8871399999999999
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99411
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96747
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,77.62
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,77.75
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.75
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94394
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96646
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98877
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,67.62
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,67.88
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.75
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92935
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96909
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96881
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96945
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8422799999999999
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97525
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.62
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,102.5
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,103.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,172.38
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,172.75
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,172.88
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,197.62
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
