Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94531
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91821
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95453
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96704
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98514
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97714
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97534
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91125
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96793
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,57.25
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.38
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95953
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96573
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95019
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96634
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9718
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8882700000000001
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,125.62
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,126.25
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,133.38
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,136.38
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,133.25
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,134.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98242
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98062
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95648
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98373
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98828
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93185
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,54.25
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.25
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97467
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97684
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97192
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.38
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.62
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.25
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98315
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97852
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93805
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.88
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8415799999999999
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99554
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8435299999999999
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,145.62
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,146.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,217.25
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,219.88
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,108.62
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,109.5
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8537299999999999
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96698
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93002
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96841
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93845
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.965
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96326
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93536
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96567
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97888
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97333
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97406
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.93
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94186
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97613
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8363299999999999
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,100.12
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,100.5
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,110.5
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,113.38
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,120.12
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,122.5
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96231
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95569
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93558
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8407600000000001
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9378
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99084
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
