Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,62.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,62.12
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94546
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9447
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98788
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.75
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.12
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93191
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8623
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95016
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-116.75
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89505
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.35467
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55035
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,91.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,96.88
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,99.88
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,100.62
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,158.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,166.38
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.62
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.48257
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9682
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92132
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96027
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96628
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99487
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,81.75
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,82.25
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.88
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97675
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93103
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98547
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.25
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.38
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.38
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.12
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.12
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.12
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94217
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90552
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9808
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.25
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-81.31
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92981
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10005
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94061
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,96.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,103.88
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,110.62
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,111.38
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,207.75
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,215.5
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8168
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98502
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94296
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.5
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91604
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94537
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96591
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97717
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96121
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97705
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85898
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94769
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98868
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.88
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.31
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98956
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5729
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76141
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,106.25
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,106.25
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,127.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,127.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,150.12
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,150.25
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.81
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98379
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87018
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92306
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92853
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97812
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97568
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97592
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91489
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97928
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.12
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.75
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9545
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93536
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99658
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
