Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,90.88
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,91.12
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-90.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.94
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99295
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.01674
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61917
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,141.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,141.75
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,99.75
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,100.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,202.25
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,202.62
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-87.25
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8715799999999999
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.03035
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91809
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9599
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94501
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98914
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,70.5
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.75
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9787
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97464
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98749
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.12
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.12
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.12
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.44
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9855
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98624
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97259
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99707
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79077
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84585
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,130.5
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,130.5
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,99.12
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,99.25
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,187.5
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,187.88
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.62
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91577
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8299799999999999
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89789
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92776
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87146
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87356
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98437
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95483
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98437
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,54.38
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,54.5
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.38
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,64.12
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,64.38
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.25
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98618
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8759100000000001
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94571
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.38
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.63
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99234
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79297
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.28759
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,138.12
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,140.5
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,78.12
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,78.25
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,119.88
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,120.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-106.69
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.31
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.19063
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7604
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91229
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91763
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95941
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97391
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.88
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96097
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97104
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98886
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,72.12
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,72.25
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.12
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97522
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94858
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90649
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-148.5
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93274
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7182
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95087
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
