Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,85.38
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,92.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,89.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,98.38
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,172.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,172.25
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6148
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90158
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96326
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8590399999999999
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94781
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88269
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98633
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95441
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9819
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.75
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,62.38
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.62
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.5
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.62
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.69
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98224
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70245
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8449700000000001
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,147.56
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96774
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.70486
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94907
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,128.5
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,131.88
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,71.12
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,73.62
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,126.12
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,127.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-72.38
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9794
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23833
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95431
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85629
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93387
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.858
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9783
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90579
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98123
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.75
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.75
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.5
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.62
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.62
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97705
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8668799999999999
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90542
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.13
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98166
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99213
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57372
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,147.75
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,148.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,79.62
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,79.88
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,114.88
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,115.38
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-114.94
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76754
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.35366
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9111
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86456
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8902899999999999
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94659
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95154
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93033
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98227
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.62
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.75
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.62
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.37
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98978
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94531
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96475
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-120.19
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98218
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.4389
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90951
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,111.38
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,112.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,54.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,54.62
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,143.75
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,169.12
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80594
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93912
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94888
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.12
