Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95947
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98981
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98819
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,52.12
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,52.12
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.12
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,66.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,66.5
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.25
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95764
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8975200000000001
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9791
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.62
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.62
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94736
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87118
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9696
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,40.56
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.06
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98355
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42153
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7148100000000001
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,104.25
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,105.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,100.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,100.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,176.38
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,176.62
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-161.06
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.88
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.76669
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83194
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93393
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91229
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81381
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88476
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90814
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91778
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97571
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.88
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.88
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-57.63
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95697
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4311100000000001
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96896
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.81
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-69.12
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94079
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93616
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.26894
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,70.38
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,55.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,55.5
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,120.25
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,120.75
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-147.75
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-138.56
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.70968
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.66235
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98306
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95325
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98532
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8249200000000001
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95892
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65179
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98389
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98331
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91516
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8970299999999999
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,170.38
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-126.87
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99152
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.88241
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.43847
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,99.88
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,100.38
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,54.88
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,55.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,104.62
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,105.88
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-157.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-143.56
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.82391
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.72326
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90048
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.94
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88321
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87866
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.81
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90054
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.55056
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98352
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
