Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,66.38
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,66.75
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.88
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-105.81
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53872
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.17955
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68161
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-64.69
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-170.81
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.30388000000000004
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91217
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29201
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,102.25
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,103.25
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-83.75
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98328
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.09505
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90912
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95087
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97745
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.88
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93222
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89404
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98776
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.75
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,66.25
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.88
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92657
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8173199999999999
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98053
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.81
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-139.75
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-142.19
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95581
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.64968
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.6019800000000001
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,105.12
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,106.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,60.62
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,61.75
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,157.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,157.12
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-150.5
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83139
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.79904
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9256
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.836
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97385
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75467
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91299
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8510700000000001
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97931
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90344
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86703
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69818
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-92.44
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.31
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78585
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.00362
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48061
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,68.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,69.25
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,64.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,64.88
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,94.38
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,95.25
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-80.56
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-143.75
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10951
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.72012
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95123
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.75
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72863
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.51977
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81329
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8598
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73111
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98306
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.75
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.88
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.06
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-132.87
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45977
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.56466
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73492
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.63
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-156.94
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-141.81
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
