Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89438
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8905299999999999
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.62051
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,90.75
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,91.5
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-116.31
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-111.13
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.22536
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.30327
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96655
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78762
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97055
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89664
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88605
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90469
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97156
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-61.75
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86554
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.32049
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97464
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.87
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-133.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-98.44
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97556
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.60922
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.09511
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,63.25
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,63.62
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,57.88
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,58.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,110.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,111.25
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-96.38
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96136
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.11257
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9382
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94623
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.931
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9812
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,56.62
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90555
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93164
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9729
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.5
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.56
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.31
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48724
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.57443
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92099
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.31
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-97.88
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.87
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7318100000000001
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.09911
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37212
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,64.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,64.5
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,52.5
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,52.62
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,127.62
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,138.75
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-69.44
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-108.81
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.17751
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.24086
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94293
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.25
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81302
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87585
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9613
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94266
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8816200000000001
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97348
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79873
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83294
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96063
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.5
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-81.13
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87677
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13268
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40993
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,61.5
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,63.25
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,52.12
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,118.38
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,127.5
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
