Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-73.38
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90558
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21468
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94739
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7882399999999999
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96417
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94626
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8731700000000001
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85657
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95328
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84457
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97446
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95227
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.81
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.19
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78695
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41268
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94064
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,62.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,75.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,75.12
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,115.5
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,115.88
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-75.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9534
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19762
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98947
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8891
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98178
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94247
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95615
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82736
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93515
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.06
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8465600000000001
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68502
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91855
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96167
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5645100000000001
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56811
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,93.62
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,95.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,60.12
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,68.62
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,94.88
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,102.62
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.63
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-144.44
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.55242
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.75613
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93857
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.06
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.63
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90112
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91681
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76648
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8659600000000001
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77288
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93298
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.56
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.38
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.81
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71115
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6562399999999999
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8582700000000001
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-102.87
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-119.69
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.13832
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98892
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.32506
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,51.62
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,65.25
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,67.5
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-163.38
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-146.94
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.88736
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8012699999999999
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92468
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,44.68
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94168
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.47488
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.58401
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
