Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.06
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93539
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15782000000000002
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96149
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.62
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.69
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38991
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.49148
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76635
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.81
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-158.5
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93094
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.80682
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7781
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,60.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,65.75
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-87.13
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.69
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02733
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8592200000000001
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94775
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94781
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89233
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95392
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.94
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80206
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7713
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9718
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.56
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37011
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69012
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93533
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-122.38
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-157.94
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-162.12
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.42885
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8710600000000001
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.8056300000000001
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,96.88
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,97.25
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-139.44
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-151.93
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.52505
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8457
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8880299999999999
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.44
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.40655
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.66928
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9284
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-104.5
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90994
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16307
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95904
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.06
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.06
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57415
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.74878
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92053
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-116.31
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-144.69
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-154.25
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.35158
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.74737
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.76318
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,91.25
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,104.62
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-169.19
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.37
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.92007
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8697799999999999
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92508
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.94
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.35912
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7762399999999999
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96814
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.38
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89065
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.27453
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96081
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.63
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.93
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.5
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
