Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43624
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.37118
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81918
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-119.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-146.94
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,65.06
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.40459
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7633
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13054000000000002
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,92.25
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,92.5
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-163.12
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-106.81
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8635200000000001
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.23519
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9476
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.19
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68338
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.62835
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96625
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.88
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89487
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12563
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96378
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-149.62
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68402
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.76251
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97079
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-121.06
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-149.12
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.38381
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8669100000000001
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.72692
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,103.25
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,103.62
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.12
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-123.62
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.92071
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.46902
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96924
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,51.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85016
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.49117
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9722
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.62
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8942200000000001
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8056300000000001
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96442
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-96.56
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.43
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.08199
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.77667
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8800899999999999
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-124.38
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-149.25
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.44262
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78088
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.73169
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,86.5
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,101.75
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-124.44
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-156.25
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.43597
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8779
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99548
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88602
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96121
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9913
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,59.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,59.5
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.25
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-122.12
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91391
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.32888
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98343
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.5
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.69
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90573
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.72729
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8564700000000001
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-78.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-149.31
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14748
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7719699999999999
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.6996100000000001
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
