Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,57.25
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,58.12
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,147.38
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,148.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-144.25
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-155.44
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.5032
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8733799999999999
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93796
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.31
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.31
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8013
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87579
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93182
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.13
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96075
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12654
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97177
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.06
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79257
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.52981
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91904
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-85.69
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.25
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10787
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54293
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77963
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,51.75
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,104.25
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,105.38
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-128.63
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84204
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.55193
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93121
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.13
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.65335
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94824
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97604
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8478700000000001
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72692
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98019
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.12
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-138.75
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87115
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.61761
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71524
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-134.37
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.13
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-157.31
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.56622
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66394
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.8634299999999999
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,50.38
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,106.25
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,107.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-165.81
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-155.63
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.91565
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.87915
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98334
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-174.31
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8504
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02046
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8417899999999999
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.31
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80011
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19036
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96542
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-103.25
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.44
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.13204000000000002
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.55373
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8266
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.25
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.19
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-141.06
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.3958
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65005
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.65783
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,85.25
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,86.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-163.38
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.44
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90729
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8659
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9874
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
