Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82647
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.70562
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90283
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.94
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8617799999999999
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.61297
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98517
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.75
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90149
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8326399999999999
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84564
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-127.25
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.88
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-143.69
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.48659
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65676
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.73172
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,92.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,92.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-136.69
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-121.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.63
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.58511
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.45693
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95496
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7218899999999999
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95593
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91736
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95596
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81326
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98959
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.25
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.75
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.69
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71963
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.60122
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8516799999999999
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-125.06
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.42275
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96735
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94678
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,51.25
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,114.62
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,115.38
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.38
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-115.12
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.75
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.91907
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.36617
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95587
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,22.88
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.06
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.31
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80972
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96942
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90573
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.69
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95599
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.27599
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96268
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-107.25
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,119.31
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.19835
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.01036
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-72.88
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-146.38
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22655
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84393
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.70553
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,52.38
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,56.38
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,92.88
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,93.38
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-170.94
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-108.5
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.06
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.93503
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.26903
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9657
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8674299999999999
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98648
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97699
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,58.5
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.31
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
