Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95059
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.20146
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96094
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-138.75
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.5
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.63345
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.84335
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95874
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.44
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-144.69
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80148
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73849
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.70086
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,112.88
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,128.62
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-171.82
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.37
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.93451
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.86767
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9855
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80301
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.991
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97516
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,68.5
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,70.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.12
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.06
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09776
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94015
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-143.69
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.19
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.69555
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7734300000000001
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95431
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.62
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-142.62
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82919
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63021
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.67251
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,55.12
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,92.88
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,93.12
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-153.31
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.94
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.38531
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8669100000000001
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98114
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74093
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98373
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84714
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.07
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96268
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01164
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95038
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-136.07
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.69
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.56521
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.82455
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68728
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.75
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-149.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8393200000000001
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58767
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.68579
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,62.88
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,63.12
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-172.81
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.56
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.91864
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.83688
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93939
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75195
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91244
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8624200000000001
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8951100000000001
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8027
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98346
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-157.56
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.73458
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66619
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81881
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
