Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.69
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8617799999999999
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5190100000000001
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78488
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,84.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,84.62
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-126.75
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.87
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.25
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.35213
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8678899999999999
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9848
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.25
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.5
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.29671
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91907
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90585
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95785
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8566
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93274
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-153.81
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.75702
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8331299999999999
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91571
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.69
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.31
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85055
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65133
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69619
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,82.88
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,83.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,172.38
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-143.44
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.44
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90149
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.7023
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92129
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,45.12
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91171
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.55361
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75454
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.56
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95544
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08696
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95312
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,39.07
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.44
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.87
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7344
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7749
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91214
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-120.06
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-128.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.36876
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92239
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.44717
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,56.75
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,58.38
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,66.25
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,66.62
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-124.31
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-141.81
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.33971
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.70922
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91849
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,60.31
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68066
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.42138
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97974
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.62
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.75
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8340700000000001
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9267
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95166
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.13
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-85.5
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-57.63
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7571399999999999
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.0287
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2737
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-140.88
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-114.69
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.6986
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88544
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.30379
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,27.12
