Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,93.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,93.38
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-153.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-102.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.61306
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.17494
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90445
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.69
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96152
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86456
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9758
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.38
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88745
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18166
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92706
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-128.06
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.56
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.3864
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.79394
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5562699999999999
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-139.69
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.38
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-95.69
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.6119899999999999
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62325
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.07744
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,76.38
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,78.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-94.56
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-140.75
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,19.88
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.03542
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.66857
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91012
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,44.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79461
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.29281
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98349
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79419
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8664799999999999
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94311
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.5
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.80719
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79785
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8846700000000001
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-138.88
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-84.37
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.70721
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92737
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04891
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,93.5
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,95.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-165.12
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.69
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.25
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8455799999999999
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.86319
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97855
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.13
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93378
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98209
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96747
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,52.12
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,53.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.31
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7339100000000001
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79446
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92898
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,169.12
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-106.37
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.63555
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.13692
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8950799999999999
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-156.69
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.73175
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7821
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8284600000000001
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,55.88
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,56.5
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,98.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,98.12
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-168.94
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-59.25
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,23.94
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.86026
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.30605
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8818299999999999
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.56
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
