Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.61553
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98212
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8985
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94412
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8423700000000001
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9592
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.69
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-142.25
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27047
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6322
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95239
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,144.06
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.62725
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83529
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79318
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,51.38
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,51.5
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,86.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,86.75
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.81
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-64.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,19.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8469200000000001
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2596
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9147
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.94
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70318
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96957
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93454
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.56
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96271
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00139
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96609
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-146.25
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.82
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.69223
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7125199999999999
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5241
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.13
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.07
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5827
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68505
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94037
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,88.38
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,89.38
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.62
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-151.87
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.84982
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.84414
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.996
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.07
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.75
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87274
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94015
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93582
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90411
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89261
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98022
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,168.44
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7279899999999999
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.82376
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.64254
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-87.31
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.44
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.81
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.006940000000000001
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49627
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.24639
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,103.5
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,103.75
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-62.81
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-86.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.93
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.23137
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.0641
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97379
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.56
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6227699999999999
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96887
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8981600000000001
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8403299999999999
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96411
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94257
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.0
