Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,1.5
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,1.75
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.5
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,56.5
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,109.12
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,109.88
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-89.19
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-146.94
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.02501
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.78308
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9201
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92831
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84714
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95639
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96548
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93307
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96771
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97031
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69107
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91293
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.5
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.88
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.66989
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72744
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55193
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,73.38
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,73.88
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,90.88
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,91.25
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.75
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8303200000000001
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89789
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94061
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97519
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97058
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89746
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96628
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98727
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95373
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97775
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72378
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97156
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.87
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.44
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95566
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63272
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8284
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,103.62
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,104.5
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,91.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,91.5
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,92.25
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,92.88
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-47.56
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-147.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.35351
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.6904600000000001
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95053
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94714
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98636
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97165
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.62
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9649
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97421
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95114
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94925
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92911
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8643200000000001
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,103.06
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.94
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.75
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.16744
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56194
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5823
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,74.88
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,75.62
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,88.12
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,88.25
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,98.12
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,99.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-53.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-148.94
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
