Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.34755
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.67855
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94519
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7923600000000001
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94293
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98721
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.75
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.12
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.31
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96612
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7581100000000001
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94775
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.13
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.81
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8808299999999999
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70468
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97833
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,81.37
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.87
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.02217
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4965100000000001
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8253799999999999
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.12
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.12
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,61.38
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,62.12
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,142.25
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,143.12
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.5
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-143.75
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.44247
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.59695
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9552
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.12
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95163
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95819
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97739
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96701
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96378
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98532
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.44
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67803
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7228
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92169
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,65.69
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.12
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.28688
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55853
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7857
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,63.38
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,59.88
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,63.62
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,127.62
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,130.5
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.31
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-136.69
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.48482
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.5263
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84701
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91119
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96997
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98743
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.38
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93433
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91711
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98169
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.69
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82065
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72769
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90326
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,136.44
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.94
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.23641
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45806
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99637
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.38
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,58.5
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,59.62
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,62.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,62.62
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,167.62
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,168.12
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-145.94
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.25
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92483
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.44027
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78915
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7024199999999999
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98312
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94769
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
