Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.63
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.5
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95105
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64685
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97845
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92981
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80209
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9671
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,146.94
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.5
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.29549000000000003
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5180899999999999
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92822
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.25
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.25
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,68.5
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,68.75
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,61.38
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,61.5
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,122.12
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,123.5
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.12
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99152
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75476
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92615
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8992899999999999
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8766200000000001
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97675
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90506
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77575
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96323
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.06
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.75
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.06
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96179
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97263
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93188
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,33.31
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63061
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7127
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99329
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,95.88
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,96.38
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,64.12
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,64.88
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,155.5
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,155.88
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9538
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9545
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98199
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.55303
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97882
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97763
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.63
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98694
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65686
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95776
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.12
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.5
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.38
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8880899999999999
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95828
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97134
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,46.75
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.46517
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70712
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85006
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,91.12
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,91.62
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,90.75
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,92.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,125.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,126.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.38
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-65.56
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.5931
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28075
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99609
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95666
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98392
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99304
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,62.12
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.38
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9783
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93768
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.961
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.25
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.12
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.69
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.13
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.06
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87649
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92786
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93649
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
