Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.19
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92355
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41711
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8600700000000001
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,90.25
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,90.25
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,82.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,82.5
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,147.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,153.88
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-44.06
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.51781
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8896200000000001
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98831
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94537
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91434
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96597
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.75
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95447
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7210300000000001
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95261
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95602
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81588
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94781
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.19
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.5
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77774
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5382899999999999
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65972
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,77.5
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,77.88
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,53.62
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,55.75
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,105.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,109.88
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.38
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.81
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8385299999999999
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6957
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94147
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.37
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95883
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93198
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97412
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.75
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.44
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97528
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76876
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98029
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70538
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8941899999999999
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9689
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-67.5
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.87
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.31521
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6230100000000001
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94952
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,79.5
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,82.25
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,60.88
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,61.12
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,135.75
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,136.62
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89255
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98563
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93857
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.31
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91067
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94894
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94037
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91531
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7983399999999999
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9776
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.19
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.94
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93414
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92871
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94186
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.37
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95377
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40764
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94745
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
