Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,74.75
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,76.25
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,84.12
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,86.88
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,109.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,109.5
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.88
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.54583
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91525
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92825
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95908
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99213
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90451
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,54.25
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.38
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94543
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95416
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94546
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58334
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8592200000000001
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8795799999999999
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.56
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92514
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43676
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8212299999999999
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,63.38
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,63.62
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,105.62
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,106.25
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,82.75
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,82.75
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.69
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.25
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6594800000000001
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.60342
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95447
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92834
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96612
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98483
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97946
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95267
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97571
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97931
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92233
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87884
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.62
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.37
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6448
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47485
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83835
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.66
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,101.38
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,102.38
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,92.75
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,93.62
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,114.5
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,115.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.5
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86731
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95276
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94388
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97946
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99136
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99551
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,78.25
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,78.62
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98444
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80533
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9779
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,68.12
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,68.25
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.25
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.12
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97375
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9281
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94089
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74203
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97696
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97562
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.58
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.75
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.42
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,114.12
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,114.88
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,118.5
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,129.38
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,187.12
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,189.88
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.38
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8380700000000001
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.57803
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94736
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
