Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70645
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8004100000000001
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97699
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.81
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.94
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.25
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69921
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66177
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77899
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,58.62
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,59.12
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,72.88
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,73.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,113.25
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,113.38
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.88
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-52.81
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72427
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.54025
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88208
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97446
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90994
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97156
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9472
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95489
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96646
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.31
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.19
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71472
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7026
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93481
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.56
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.81
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51135
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40224
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74127
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.33
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.39
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.09
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.7
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,61.38
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,61.5
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,64.12
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,64.25
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,98.12
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,99.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.94
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-52.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74707
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.55386
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92535
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9639
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92142
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95749
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94134
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8956299999999999
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96725
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.06
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.75
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52874
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76855
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9281
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.5
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.31
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64291
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4385
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85156
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.08
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,62.25
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,57.75
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,100.5
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,104.12
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.44
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.38
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79684
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67196
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94903
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96225
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92773
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93674
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88064
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90109
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92178
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.88
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6262800000000001
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86685
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93313
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80795
563449,Hawthorn Drive,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97205
