Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.69
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.69
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77795
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.62805
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86871
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80475
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92215
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98093
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.88
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94784
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94134
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92178
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.63
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7762100000000001
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7478600000000001
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95355
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.94
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.56
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56542
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53967
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85711
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,55.75
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,59.5
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,59.88
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,103.62
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,104.62
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.81
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.31
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81112
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65179
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92386
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98212
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92453
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94986
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88525
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93579
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.922
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.63
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71609
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98538
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94791
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.44
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.25
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65283
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39788
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85229
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,87.62
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,90.75
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,85.62
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,86.12
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.19
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96686
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.62725
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98468
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8861700000000001
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91067
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93884
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94931
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86969
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9005700000000001
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.19
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7402
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8314799999999999
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97696
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.06
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92105
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60916
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83819
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,71.38
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,71.5
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,57.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,98.25
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,98.5
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.31
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.19
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8359700000000001
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7189300000000001
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8826
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90134
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92728
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92148
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.88
