Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.63
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66494
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37398
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85193
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,56.12
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,56.5
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,94.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,94.12
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.75
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8156399999999999
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68728
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8846700000000001
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87066
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93567
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93149
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90201
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8587
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91229
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7641
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93936
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95334
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.5
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.5
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73788
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73736
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8610200000000001
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,72.75
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,73.12
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,85.25
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,85.75
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85156
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96585
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90146
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8083199999999999
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94147
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93161
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90713
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88284
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90253
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.63
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74328
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97824
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94443
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.56
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7571399999999999
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52932
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8790600000000001
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,51.12
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,96.62
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,96.75
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,85.5
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,85.62
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8670899999999999
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96649
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9216
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8034
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93945
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9252
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87805
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92139
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90869
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75039
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98041
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95789
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.81
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84045
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60415
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83734
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
