Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,50.12
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,98.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,98.25
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,85.62
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,86.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87408
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97214
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90109
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8252799999999999
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91351
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96191
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90036
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9003
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8854700000000001
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.44
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74578
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97827
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96033
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.75
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75827
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63525
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81219
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,50.12
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,95.62
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,96.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,85.62
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,90.38
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.5
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8706299999999999
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67797
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90933
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84903
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9024
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95511
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90192
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85519
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89407
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.75
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72436
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97668
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95401
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.07
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.12
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67532
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58209
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81952
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,50.12
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,82.38
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,83.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,85.62
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,88.5
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.31
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8383200000000001
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8327899999999999
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91403
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6872199999999999
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91894
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95309
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90771
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8471
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92111
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80175
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98062
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93069
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.69
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.25
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69799
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46438
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86929
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,51.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,51.88
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,84.5
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,84.88
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,86.25
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,86.62
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.44
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.87
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8071
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6827300000000001
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94421
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
