Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.40578
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93942
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96045
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8960299999999999
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93368
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90381
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78796
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94415
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.81
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64965
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8193600000000001
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90628
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,52.12
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,88.25
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,88.38
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,89.62
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,90.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.12
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.69
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79318
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.64147
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8725299999999999
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.5
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.62161
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94421
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94931
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9006299999999999
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92981
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91275
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.25
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95172
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99438
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94998
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.62
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.5
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.56
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7179800000000001
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62847
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8955700000000001
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,53.62
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,54.62
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,92.12
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,92.38
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,87.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,87.25
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86825
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85806
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8792700000000001
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76684
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92065
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98364
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,56.12
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,56.12
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.12
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91864
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93411
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92853
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.81
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58315
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9772
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89175
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.44
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.75
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66323
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72985
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77673
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,50.12
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,89.62
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,89.75
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,109.5
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,109.5
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.5
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.63
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79532
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72351
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85861
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7307100000000001
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9386
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92688
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87079
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8763700000000001
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8957799999999999
