Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.25
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6669
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97406
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90079
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.13
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.87
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70608
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68301
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79742
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,48.38
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,88.25
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,88.38
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,77.12
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,78.88
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.56
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80072
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8891
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8839100000000001
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78982
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91937
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93106
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88116
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8531200000000001
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9136
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.44
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73107
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97433
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87597
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.06
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71743
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78585
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8642299999999999
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,50.75
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,88.5
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,88.75
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,81.75
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,82.25
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.37
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8253799999999999
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74655
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9002100000000001
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8507100000000001
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94324
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93249
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9187
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86331
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91788
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.31
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7127
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97201
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8682200000000001
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.88
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.31
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63064
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59008
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8312
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,53.25
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,53.5
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,88.5
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,88.62
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,79.5
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,79.75
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.19
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.38
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7932100000000001
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.63632
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90353
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8552200000000001
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95166
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95435
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88351
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88907
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9259
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.81
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64932
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98019
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87451
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.31
563449,Hawthorn Drive,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
