Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
563449,Hawthorn Drive,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,84.5
563449,Hawthorn Drive,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,84.75
563449,Hawthorn Drive,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
563449,Hawthorn Drive,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.19
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77804
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7628699999999999
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8876
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76312
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94467
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96335
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90466
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8901
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91489
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.56
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.75
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92862
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99265
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94449
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7724
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96152
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81393
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,57.5
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,58.12
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,109.12
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,109.38
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,96.75
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,97.12
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.56
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8561700000000001
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7438899999999999
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92047
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80679
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9191
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94504
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89975
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90436
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90524
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8247700000000001
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98029
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92926
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.19
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.19
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74438
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76251
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76632
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,57.12
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,91.5
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,91.62
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,85.62
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,85.62
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.06
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85306
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67205
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92136
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71838
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91556
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9389
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91012
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8526600000000001
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9017
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8196700000000001
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97888
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8872399999999999
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.94
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7146899999999999
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95114
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7666
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,56.62
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,98.88
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,99.12
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,83.25
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,83.5
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.75
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8330700000000001
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69915
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90542
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90292
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9209
563449,Hawthorn Drive,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96188
