Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91901
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97534
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93313
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77053
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74255
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92908
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,59.88
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,60.62
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,115.38
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,115.62
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,90.5
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,90.75
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8486899999999999
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97067
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93753
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70611
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96072
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95792
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91797
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89899
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90243
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92547
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98822
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95178
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,55.12
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.25
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.5
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70227
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80609
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91751
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,62.75
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,63.25
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,123.5
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,123.75
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,96.88
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,97.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.31
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8196399999999999
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74124
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8995299999999999
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7155699999999999
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97339
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94232
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91156
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8681
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90228
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93994
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96048
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97266
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.31
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64941
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97552
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94791
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,63.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,64.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,100.25
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,100.75
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,111.75
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,112.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.38
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.38
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8431700000000001
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73803
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8646799999999999
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.56426
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96246
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94293
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91037
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82052
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91232
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92563
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88055
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91455
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78277
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82568
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94977
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
