Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,63.25
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,63.5
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,74.88
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,75.12
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,97.88
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,98.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.44
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.63
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7756
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69995
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91189
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.52432
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9566
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96899
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90735
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8737799999999999
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92789
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91778
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88507
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9111
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.69
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8324600000000001
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70718
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94592
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,66.75
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,66.88
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,75.38
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,75.88
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,109.62
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,110.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.5
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8876
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72924
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93985
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70816
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96805
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94601
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89071
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8627600000000001
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92773
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92062
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8688
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93457
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.5
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.19
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66583
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77868
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94202
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,65.62
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,65.75
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,77.75
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,78.25
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,106.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,106.38
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.69
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90961
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7399600000000001
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95038
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6299100000000001
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98218
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93777
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90704
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89313
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92172
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91263
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8922399999999999
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92825
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.87
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66915
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75067
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95389
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,65.88
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,66.75
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,91.62
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,91.75
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,108.62
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,108.75
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-20T22:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-20T22:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.25
563449,Hawthorn Drive,2023-06-20T22:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-20T22:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-20T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-20T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-20T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-20T22:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88736
563449,Hawthorn Drive,2023-06-20T22:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72839
